Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,135.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6805100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,122.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94742
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,112.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,139.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,139.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,118.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,169.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
