Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,131.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,165.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8652299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93362
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8396899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,161.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,143.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95666
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,108.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8233299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95911
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
