Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88128
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97522
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8673700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,134.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7188100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97287
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9202
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,121.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8895200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8476799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,133.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92963
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
