Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95969
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8998700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8505799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96518
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8136899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8261700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81634
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97348
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8875700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7965399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8213799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97842
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88315
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
