Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8249200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8903200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78442
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8888799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8819299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8762200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8933700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
