Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8133199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8986200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8955700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99136
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8916299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98776
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,110.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
