Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8855299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96204
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8927299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70895
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8292200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,128.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7955899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92868
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,15.38
