Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9002100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8832399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8281200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93658
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73095
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8791200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
