Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91482
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8926700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96497
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93146
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8046800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
