Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8297399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8735299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93384
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8893399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7841199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8790899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.05
