Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8928200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8733200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8673700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81842
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91037
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8252200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81494
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8911100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
