Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97339
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8686200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93359
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8154600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95633
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,46.62
