Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,138.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,133.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96506
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,129.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,128.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94195
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95908
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8642299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
