Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8592799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,169.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8510700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93362
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,127.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,153.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93692
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84204
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,133.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,129.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,143.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
