Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,111.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,121.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,139.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,137.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,181.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,133.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,143.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95148
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,178.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,156.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
