Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93783
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,173.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,107.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96887
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97412
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92932
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,134.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,147.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,134.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,160.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8874200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,136.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8749100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94662
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,133.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,72.38
