Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,133.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92276
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,160.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,142.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,147.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96548
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,165.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,114.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,138.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,147.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,116.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,190.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,142.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,139.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,118.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,138.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,210.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,158.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,127.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98773
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
