Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,157.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,116.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,162.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96658
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98276
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8545799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,177.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,127.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8885799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87021
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,168.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,139.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4412100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,132.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7790199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
