Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8266899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,250.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,108.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7853100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97348
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.34914
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,142.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,124.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4170100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,128.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,137.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8909600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95532
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,128.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
