Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95709
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8770100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96561
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5403399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,116.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95184
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13838
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,113.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93964
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-80.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.02358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.42373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
