Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,137.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93027
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31948000000000004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-132.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.21627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8763700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,114.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,122.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,157.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68713
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-134.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.48467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,166.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-143.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81942
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7825
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
