Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-157.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.58386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77853
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.52813
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90506
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.04045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,120.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,112.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85064
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,107.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69995
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
