Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8773200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6298199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91727
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7780100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8952899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
