Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93228
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.25185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92895
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8634
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8478399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.26
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7561899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8892200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-99.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
