Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91919
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7571100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8952899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.49209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8675200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.23021
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.50994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94168
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8926700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,121.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8305600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8914799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
