Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7729199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90546
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,140.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5715600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,136.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,139.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6864600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4225100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92902
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,112.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6722100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92468
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8917200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8960299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.10283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91315
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
