Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8858299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8980100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91614
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92053
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.34536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8839100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,161.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87726
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91971
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8643200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,114.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,167.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8275399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73135
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
