Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7861600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8405100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8571799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92258
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-134.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.06957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80896
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5511699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97766
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5774199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-144.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.41845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,107.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-99.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.1162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,12.0
