Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-136.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.30343000000000003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8978299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92258
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7135600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81442
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,148.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91318
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,115.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,166.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,120.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,159.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79077
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,146.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97018
