Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8994700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8490000000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,140.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8669100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91434
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,155.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,136.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,139.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,130.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,125.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
