Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,132.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,183.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8464299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,141.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,150.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8872700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8295899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,144.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93857
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8630700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,110.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
