Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,110.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94369
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,144.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,145.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8879100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8371299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,137.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8428899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,133.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8983399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90607
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
