Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,111.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,149.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8427399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90607
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8646799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8730100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,149.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8909299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77307
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8154899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8821700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,59.25
