Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8872399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91702
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8737799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94623
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94092
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8810100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,135.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83362
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8835700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8467100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,113.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6842
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85849
