Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8411200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80148
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7621399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8312700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8411200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8440799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92688
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74539
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85101
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90933
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8306600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8492700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87933
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7760600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8233299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
