Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8022699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7800600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8328200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93051
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93228
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7663800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8255899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8872700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
