Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86831
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8581200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8811899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84134
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8558600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8282700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8677299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74853
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93951
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8218700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7923899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8651700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
