Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8715200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8700200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7168800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97522
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86749
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9002399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93869
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7912899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8708799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8994700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8550399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8251299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
