Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8410299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90558
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87503
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7438899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8967299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79577
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8964799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8316600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8365100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8896799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8811
