Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7964399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8938299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8567799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8526299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90567
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8582700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8557100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8724299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8902899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92041
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90384
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
