Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88684
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,139.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84286
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92453
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8843700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8644700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,143.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8724299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,123.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,111.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8987700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8889100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,130.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9136
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
