Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8960899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93362
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92148
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,141.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9001100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93942
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91684
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,139.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.914
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,149.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90683
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96933
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,150.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
