Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93857
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91122
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,138.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,169.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,148.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,131.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,160.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,144.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93548
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,146.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,173.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,158.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92929
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,116.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,146.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,179.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,165.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91742
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93503
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,103.62
