Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,137.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,175.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,154.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97369
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,153.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,175.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,164.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,152.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,193.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,158.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,196.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,171.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98178
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94034
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,151.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,160.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,224.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,177.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,130.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95831
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
