Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,150.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,175.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,222.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,193.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95776
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,137.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,110.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,221.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,189.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95377
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92728
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94662
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,107.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,136.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,170.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,129.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,157.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,137.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92526
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95962
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,169.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
