Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96497
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8979799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,153.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93228
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97607
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,164.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,137.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,127.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,173.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,130.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,123.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,190.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,148.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,130.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,191.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,139.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
