Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,134.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,220.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,169.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,171.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,209.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,133.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,143.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,190.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,162.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,130.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,126.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8845799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94733
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
