Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,141.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,169.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,131.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,159.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,152.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,128.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97269
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,154.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,132.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95987
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,151.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,162.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,152.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93683
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,22.62
