Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,159.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,111.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,181.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,139.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,169.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98914
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93658
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,177.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,136.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,149.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,177.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,142.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92813
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92929
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,184.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,139.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,183.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93942
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,155.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,148.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,117.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,190.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91434
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,133.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,157.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,190.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98334
