Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,152.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,160.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96286
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,168.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,131.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,157.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,144.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8744200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95315
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,140.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,134.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,143.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8966700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95743
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
