Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,171.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,144.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,139.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98968
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,178.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,139.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,136.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8775299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,161.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,145.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,142.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8709100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,177.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,130.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,130.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94467
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,174.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,136.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
