Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,111.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,159.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93936
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91196
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,131.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,128.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95233
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92932
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,154.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,126.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,130.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96078
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,172.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92261
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8805200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93548
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8896799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,100.12
