Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,175.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,123.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8999299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96939
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,182.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,134.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93332
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,196.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,139.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,116.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,156.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95218
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92908
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,175.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,122.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,140.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89236
