Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,131.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,156.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8838799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93021
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,127.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95203
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,128.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91412
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,119.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,140.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8629100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91684
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,152.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,118.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,144.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97128
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
