Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,161.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,151.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,169.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98853
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,173.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,152.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92902
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,153.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,167.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,140.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,127.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,136.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,176.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,134.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,140.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
