Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,163.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95526
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,155.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,133.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,131.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,144.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96207
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8632799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,144.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
