Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,146.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94726
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,157.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,124.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96658
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95468
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93503
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,163.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94287
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94345
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,152.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,132.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,136.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,158.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,133.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,147.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92761
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.75
