Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94287
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,177.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,130.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,150.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,147.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,145.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,140.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96338
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,114.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96127
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,134.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,130.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,145.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,130.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92902
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
