Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,132.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,152.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,212.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,172.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,144.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,129.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,175.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,131.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,141.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,217.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,155.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,124.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92688
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7935800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
