Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,162.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,125.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8983700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92532
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8522299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92203
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90869
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8933399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
