Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90036
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90881
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92923
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8611700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8511299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85025
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81738
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8805200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,119.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95514
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
