Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96558
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85257
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8412799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8835700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8518
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93594
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8370000000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8906200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7923899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8933399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,122.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91434
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94022
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
