Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8523799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8851600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77673
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8845799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90533
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,118.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96594
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8773200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8103600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8220799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8773799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8986799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7469100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
