Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84741
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8874200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8799399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8458200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92969
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8964799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8446600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8788100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,110.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.936
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
